Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,transformer,,Temperature,C,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,transformer,,Temperature,C,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,transformer,,Temperature,C,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-20.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,transformer,,Temperature,C,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-21.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,8.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
