Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,transformer,,Temperature,C,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-15.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-21.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,transformer,,Temperature,C,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,4.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,8.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-21.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,transformer,,Temperature,C,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,4.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,transformer,,Temperature,C,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,4.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-21.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,5,N Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,transformer,,Temperature,C,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,5.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,transformer,,Temperature,C,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,transformer,,Temperature,C,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
