Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,transformer,,Temperature,C,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,transformer,,Temperature,C,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-18.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,transformer,,Temperature,C,13.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,transformer,,Temperature,C,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,12.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,transformer,,Temperature,C,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,5,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,transformer,,Temperature,C,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,13.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,5,N Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,transformer,,Temperature,C,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
