Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,transformer,,Temperature,C,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,transformer,,Temperature,C,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,transformer,,Temperature,C,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,transformer,,Temperature,C,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,transformer,,Temperature,C,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,transformer,,Temperature,C,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,transformer,,Temperature,C,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
