Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,13.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,transformer,,Temperature,C,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,transformer,,Temperature,C,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,5,N Current (RMS),A,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,transformer,,Temperature,C,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,12.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,transformer,,Temperature,C,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,transformer,,Temperature,C,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,transformer,,Temperature,C,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
