Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,transformer,,Temperature,C,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,transformer,,Temperature,C,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,transformer,,Temperature,C,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,transformer,,Temperature,C,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-18.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,transformer,,Temperature,C,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,transformer,,Temperature,C,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,transformer,,Temperature,C,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
