Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,transformer,,Temperature,C,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-8.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,transformer,,Temperature,C,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-3.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,42.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,42.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,transformer,,Temperature,C,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,45.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,42.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,transformer,,Temperature,C,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,transformer,,Temperature,C,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,40.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,95.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,transformer,,Temperature,C,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,39.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,124.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,transformer,,Temperature,C,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,56.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,53.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,224.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,5,N Current (RMS),A,13.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,138.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.64
