Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,149.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,146.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,transformer,,Temperature,C,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,64.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,132.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,144.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,145.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,136.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,transformer,,Temperature,C,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,63.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,59.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,154.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,148.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,161.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,transformer,,Temperature,C,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,67.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,63.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,167.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,173.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,174.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,166.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,transformer,,Temperature,C,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,71.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,183.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,179.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,191.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,189.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,182.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,transformer,,Temperature,C,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,82.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,79.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,189.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,187.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,43.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,199.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,199.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,194.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,transformer,,Temperature,C,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,86.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,83.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,163.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,170.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,172.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,transformer,,Temperature,C,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.7
