Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,148.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,transformer,,Temperature,C,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,138.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,138.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,145.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,145.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,142.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,transformer,,Temperature,C,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,60.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,154.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,33.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,157.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,160.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,153.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,transformer,,Temperature,C,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,64.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,144.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,13.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,150.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,145.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,transformer,,Temperature,C,18.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,63.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,138.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,141.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,13.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,141.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,145.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,transformer,,Temperature,C,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,61.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,61.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,144.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,150.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,143.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,transformer,,Temperature,C,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,63.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,59.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,31.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,144.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,151.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,149.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
