Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,transformer,,Temperature,C,18.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,63.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,62.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,139.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,136.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,transformer,,Temperature,C,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,61.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,59.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,5,N Current (RMS),A,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,114.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,transformer,,Temperature,C,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,56.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,57.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,111.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,135.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,120.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,transformer,,Temperature,C,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,55.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,117.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,144.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,132.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,transformer,,Temperature,C,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,61.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,159.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,174.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,161.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,transformer,,Temperature,C,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,157.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,158.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,transformer,,Temperature,C,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,68.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,5,N Current (RMS),A,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,175.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,186.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,181.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,182.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
