Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,transformer,,Temperature,C,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,78.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,161.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,167.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,185.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,170.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,173.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,transformer,,Temperature,C,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,73.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,160.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,171.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,38.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,168.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,177.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,transformer,,Temperature,C,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,71.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,172.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,185.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,194.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,180.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,190.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,transformer,,Temperature,C,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,77.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,82.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,193.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,206.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,48.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,44.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,47.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,28.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,218.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,201.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,212.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,transformer,,Temperature,C,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,87.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,93.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,195.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,205.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,49.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,44.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,47.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,226.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,205.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,211.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,transformer,,Temperature,C,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,88.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,91.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,188.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,205.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,47.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,42.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,220.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,198.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,210.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,transformer,,Temperature,C,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,83.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,90.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,387.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,178.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,190.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.91
