Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,44.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,202.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,187.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,196.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,transformer,,Temperature,C,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,85.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,5,N Current (RMS),A,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,160.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,176.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,185.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,166.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,180.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,transformer,,Temperature,C,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,173.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,182.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,165.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,178.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,transformer,,Temperature,C,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,71.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,77.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,5,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,165.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,182.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,37.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,185.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,173.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,188.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,transformer,,Temperature,C,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,74.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,81.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,5,N Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,163.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,184.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,187.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,169.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,191.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,transformer,,Temperature,C,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,81.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,187.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,44.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,202.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,181.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,193.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,transformer,,Temperature,C,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,77.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,83.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,163.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,185.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,172.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,180.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,transformer,,Temperature,C,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,75.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.71
