Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,5,N Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,160.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,142.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,transformer,,Temperature,C,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,63.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,5,N Current (RMS),A,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,119.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,30.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,transformer,,Temperature,C,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,58.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,5,N Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,173.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,13.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,44.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,32.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,194.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,169.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,181.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,transformer,,Temperature,C,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-20.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,46.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,5,N Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,202.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,208.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,52.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,47.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,230.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,212.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,214.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,transformer,,Temperature,C,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,93.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,96.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,47.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,208.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,211.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,52.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,48.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,27.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,233.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,217.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,217.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,transformer,,Temperature,C,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,96.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,97.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-18.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,5,N Current (RMS),A,26.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,202.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,208.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,52.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,46.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,48.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,231.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,210.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,212.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,transformer,,Temperature,C,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,93.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,96.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-18.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,5,N Current (RMS),A,27.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,179.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,46.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,46.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,35.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,209.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,186.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,203.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
