Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,transformer,,Temperature,C,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,80.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,91.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,406.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,5,N Current (RMS),A,29.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,183.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,43.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,42.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,35.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,195.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,169.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,188.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,transformer,,Temperature,C,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,84.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-18.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,34.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,155.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,198.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,163.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,177.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,transformer,,Temperature,C,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,68.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,78.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,159.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,174.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,43.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,38.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,200.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,167.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,176.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,transformer,,Temperature,C,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,69.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,77.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,5,N Current (RMS),A,35.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,135.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,13.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,40.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,180.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,141.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,transformer,,Temperature,C,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,69.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-18.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,5,N Current (RMS),A,28.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,174.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,192.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,47.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,40.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,44.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,208.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,180.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,192.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,transformer,,Temperature,C,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,29.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,88.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,387.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,13.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,182.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,42.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,39.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,190.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,174.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,182.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,transformer,,Temperature,C,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,77.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,84.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-17.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,5,N Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,156.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,181.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,161.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,166.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
