Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,transformer,,Temperature,C,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,71.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,76.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-17.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,5,N Current (RMS),A,28.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,105.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,transformer,,Temperature,C,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,50.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,transformer,,Temperature,C,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,40.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,49.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,transformer,,Temperature,C,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,38.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-17.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,82.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,transformer,,Temperature,C,9.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,transformer,,Temperature,C,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-17.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,transformer,,Temperature,C,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-18.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,5,N Current (RMS),A,18.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
