Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,transformer,,Temperature,C,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-1.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,26.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,transformer,,Temperature,C,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,50.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,transformer,,Temperature,C,9.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,31.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-18.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,79.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,transformer,,Temperature,C,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,0.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-18.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,transformer,,Temperature,C,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-3.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,24.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,transformer,,Temperature,C,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-18.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,transformer,,Temperature,C,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
