Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,transformer,,Temperature,C,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,transformer,,Temperature,C,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-17.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,transformer,,Temperature,C,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-17.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,5,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,transformer,,Temperature,C,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,transformer,,Temperature,C,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,transformer,,Temperature,C,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,transformer,,Temperature,C,11.1
