Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,transformer,,Temperature,C,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,transformer,,Temperature,C,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,transformer,,Temperature,C,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.91
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,transformer,,Temperature,C,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,transformer,,Temperature,C,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,transformer,,Temperature,C,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
