Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,transformer,,Temperature,C,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.35
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,transformer,,Temperature,C,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,transformer,,Temperature,C,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-16.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,78.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,transformer,,Temperature,C,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.89
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-16.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,transformer,,Temperature,C,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-16.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,5,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,transformer,,Temperature,C,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-16.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
