Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,transformer,,Temperature,C,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-16.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.19
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,transformer,,Temperature,C,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-16.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,transformer,,Temperature,C,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-17.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,transformer,,Temperature,C,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.98
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.66
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-17.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,5,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.39
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,transformer,,Temperature,C,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.28
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-17.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,transformer,,Temperature,C,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-14.14
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.38
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-18.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.17
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.82
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,transformer,,Temperature,C,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-14.23
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.21
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-18.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
