Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.22
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.24
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.78
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.12
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,transformer,,Temperature,C,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.93
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.41
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.26
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.62
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.65
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.32
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.63
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.73
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
562738,T N Thomas (Halls Transport Coity),2024-04-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,transformer,,Temperature,C,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,transformer,,Temperature,C,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,transformer,,Temperature,C,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,transformer,,Temperature,C,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,transformer,,Temperature,C,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.72
