Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,transformer,,Temperature,C,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,transformer,,Temperature,C,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,transformer,,Temperature,C,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,5.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,5.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
