Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,transformer,,Temperature,C,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,transformer,,Temperature,C,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,transformer,,Temperature,C,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,transformer,,Temperature,C,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,transformer,,Temperature,C,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,8.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
