Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,transformer,,Temperature,C,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,transformer,,Temperature,C,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-22.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,transformer,,Temperature,C,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,transformer,,Temperature,C,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,transformer,,Temperature,C,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,transformer,,Temperature,C,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
