Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,transformer,,Temperature,C,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,transformer,,Temperature,C,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,transformer,,Temperature,C,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,transformer,,Temperature,C,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,transformer,,Temperature,C,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,transformer,,Temperature,C,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,transformer,,Temperature,C,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-21.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,8.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
