Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,transformer,,Temperature,C,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-21.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,transformer,,Temperature,C,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-21.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,9.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,transformer,,Temperature,C,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,transformer,,Temperature,C,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,transformer,,Temperature,C,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-21.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,transformer,,Temperature,C,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,109.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
