Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,transformer,,Temperature,C,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,transformer,,Temperature,C,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,107.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,transformer,,Temperature,C,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-21.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,108.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,transformer,,Temperature,C,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-21.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,transformer,,Temperature,C,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,transformer,,Temperature,C,16.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,6.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,transformer,,Temperature,C,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-19.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
