Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,transformer,,Temperature,C,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,transformer,,Temperature,C,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,transformer,,Temperature,C,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,29.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,124.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,31.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,transformer,,Temperature,C,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,61.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,54.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,142.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,35.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,139.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,155.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,143.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,transformer,,Temperature,C,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,69.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,65.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,37.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,159.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,152.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,40.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,160.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,173.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,transformer,,Temperature,C,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,77.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,143.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,35.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,152.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,159.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,transformer,,Temperature,C,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,69.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,154.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,38.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,166.3
