Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,169.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,170.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,transformer,,Temperature,C,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,74.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,145.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,11.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,36.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,154.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,161.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,159.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,transformer,,Temperature,C,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,69.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,146.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,147.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,158.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,154.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,transformer,,Temperature,C,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,47.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,207.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,205.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,49.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,48.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,210.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,221.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,214.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,transformer,,Temperature,C,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,96.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,93.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,22.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,49.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,223.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,223.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,49.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,50.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,232.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,236.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,228.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,transformer,,Temperature,C,19.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,100.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,97.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,460.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,176.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,173.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,177.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,188.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,179.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,transformer,,Temperature,C,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,78.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,74.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,167.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,175.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,168.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,transformer,,Temperature,C,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,71.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.36
