Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,37.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,180.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,179.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,40.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,186.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,191.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,185.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,transformer,,Temperature,C,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,79.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,77.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,21.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,24.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,41.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,195.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,194.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,25.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,25.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,23.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,41.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,193.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,204.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,197.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,transformer,,Temperature,C,19.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,82.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,79.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,401.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,23.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,26.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,193.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,198.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,26.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,27.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,24.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,40.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,198.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,201.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,201.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,transformer,,Temperature,C,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,50.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,80.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,22.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,25.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,186.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,195.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,25.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,26.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,187.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,194.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,199.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,transformer,,Temperature,C,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,76.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,79.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,180.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,178.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,177.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,transformer,,Temperature,C,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,180.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,178.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,178.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,187.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,transformer,,Temperature,C,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,77.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,177.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,190.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,39.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,184.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,187.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,198.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,transformer,,Temperature,C,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
