Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,83.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,385.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,173.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,176.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,39.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,183.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,183.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,184.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,transformer,,Temperature,C,19.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,78.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,13.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,173.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,transformer,,Temperature,C,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,76.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,13.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,34.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,147.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,13.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,155.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,transformer,,Temperature,C,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,67.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,70.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,111.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,120.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,130.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,transformer,,Temperature,C,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,59.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,128.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,transformer,,Temperature,C,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,52.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,57.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,27.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,116.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,129.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,140.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,transformer,,Temperature,C,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,56.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,63.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,40.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,178.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,185.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,38.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,40.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,42.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,174.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,184.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,188.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
