Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,transformer,,Temperature,C,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,81.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,83.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,188.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,191.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,42.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,43.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,44.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,193.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,197.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,195.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,transformer,,Temperature,C,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,86.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,86.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,385.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,38.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,171.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,171.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,38.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,174.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,179.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,175.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,transformer,,Temperature,C,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,148.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,32.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,163.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,155.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,159.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,transformer,,Temperature,C,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,65.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,67.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,139.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,145.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,transformer,,Temperature,C,18.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,60.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,63.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,156.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,165.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,165.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,163.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,170.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,transformer,,Temperature,C,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,43.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,191.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,43.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,196.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,198.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,200.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,transformer,,Temperature,C,18.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,87.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,89.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,37.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,163.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,171.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,173.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,170.3
