Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,175.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,transformer,,Temperature,C,18.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,172.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,174.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,165.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,177.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,transformer,,Temperature,C,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,75.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,155.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,171.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,34.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,170.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,164.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,176.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,transformer,,Temperature,C,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,68.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,178.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,39.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,171.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,182.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,transformer,,Temperature,C,17.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,77.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,164.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,154.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,169.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,transformer,,Temperature,C,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,163.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,36.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,168.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,transformer,,Temperature,C,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,72.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,162.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,175.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,174.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,170.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,181.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,transformer,,Temperature,C,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,78.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.71
