Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,165.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,181.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,175.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,173.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,186.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,transformer,,Temperature,C,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,72.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,80.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,165.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,178.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,36.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,167.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,172.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,184.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,transformer,,Temperature,C,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,79.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-26.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,120.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,131.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,129.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,138.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,transformer,,Temperature,C,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,56.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,62.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-26.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,104.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,119.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,127.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,transformer,,Temperature,C,18.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,59.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-26.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,177.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,163.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,167.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,182.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,transformer,,Temperature,C,18.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,80.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-26.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,147.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,159.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,20.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,157.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,155.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,165.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,transformer,,Temperature,C,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,67.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,74.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-26.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,113.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,165.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,36.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,38.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,19.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,162.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,167.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,172.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,transformer,,Temperature,C,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
