Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,71.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,76.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-26.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,189.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,185.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,42.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,44.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,43.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,188.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,196.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,191.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,transformer,,Temperature,C,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,87.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,86.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,191.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,181.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,44.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,189.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,198.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,183.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,transformer,,Temperature,C,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,19.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,87.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,82.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-22.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,187.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,178.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,40.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,185.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,194.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,180.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,transformer,,Temperature,C,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,85.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,80.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-21.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,30.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,178.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,161.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,transformer,,Temperature,C,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,68.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-20.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,151.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,151.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,28.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,174.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,157.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,transformer,,Temperature,C,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,65.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,164.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,151.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,155.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,transformer,,Temperature,C,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,64.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,68.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,173.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,174.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,13.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,180.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,180.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,177.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
