Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,transformer,,Temperature,C,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,78.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,78.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,178.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,180.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,13.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,40.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,41.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,183.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,184.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,182.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,transformer,,Temperature,C,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,81.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,82.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,13.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,138.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,148.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,144.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,141.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,transformer,,Temperature,C,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,61.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,62.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-21.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,116.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,4.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,transformer,,Temperature,C,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,51.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-21.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,transformer,,Temperature,C,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,42.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,43.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,transformer,,Temperature,C,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-18.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,transformer,,Temperature,C,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-3.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-18.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
