Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,transformer,,Temperature,C,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-18.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,transformer,,Temperature,C,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,25.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,transformer,,Temperature,C,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,transformer,,Temperature,C,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-18.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,transformer,,Temperature,C,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-7.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
