Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,86.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,transformer,,Temperature,C,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-18.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
