Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-15.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,transformer,,Temperature,C,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,transformer,,Temperature,C,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,transformer,,Temperature,C,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
