Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,transformer,,Temperature,C,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,transformer,,Temperature,C,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,transformer,,Temperature,C,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,transformer,,Temperature,C,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-18.92
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,transformer,,Temperature,C,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-18.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-15.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.95
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-18.84
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
