Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.09
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-18.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-18.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-15.34
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.07
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-15.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.41
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.94
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,transformer,,Temperature,C,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-16.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-16.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.58
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.98
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.43
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.6
