Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,transformer,,Temperature,C,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.87
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,transformer,,Temperature,C,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.26
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.88
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,transformer,,Temperature,C,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-16.99
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.24
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.16
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.97
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.25
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.28
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.44
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,transformer,,Temperature,C,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.79
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.03
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.54
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,transformer,,Temperature,C,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,17.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,transformer,,Temperature,C,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,22.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,5,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,transformer,,Temperature,C,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
