Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,transformer,,Temperature,C,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,transformer,,Temperature,C,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,22.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,transformer,,Temperature,C,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-13.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,transformer,,Temperature,C,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,transformer,,Temperature,C,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,-13.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,5,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,transformer,,Temperature,C,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,-13.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,5,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
