Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,transformer,,Temperature,C,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,transformer,,Temperature,C,14.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,-13.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,transformer,,Temperature,C,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,transformer,,Temperature,C,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,-13.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,5,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,transformer,,Temperature,C,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,21.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,5,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,transformer,,Temperature,C,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,-15.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,transformer,,Temperature,C,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,-13.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
