Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,transformer,,Temperature,C,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,-14.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,transformer,,Temperature,C,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,-14.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,50.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,transformer,,Temperature,C,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,5,N Current (RMS),A,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,transformer,,Temperature,C,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,5,N Current (RMS),A,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,transformer,,Temperature,C,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,-10.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,transformer,,Temperature,C,15.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,transformer,,Temperature,C,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,5,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
