Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,transformer,,Temperature,C,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,27.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,transformer,,Temperature,C,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,-25.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,5,N Current (RMS),A,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,transformer,,Temperature,C,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,transformer,,Temperature,C,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,-11.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,transformer,,Temperature,C,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,transformer,,Temperature,C,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,-11.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,transformer,,Temperature,C,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
