Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,5,N Current (RMS),A,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,transformer,,Temperature,C,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,-12.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,transformer,,Temperature,C,18.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,-12.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,transformer,,Temperature,C,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,-12.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,transformer,,Temperature,C,18.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,-12.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,transformer,,Temperature,C,19.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,-12.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,5,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,transformer,,Temperature,C,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,-12.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,transformer,,Temperature,C,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
