Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,-11.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,29.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,5,N Current (RMS),A,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,transformer,,Temperature,C,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,5,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,transformer,,Temperature,C,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,transformer,,Temperature,C,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,-11.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,5,N Current (RMS),A,15.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,transformer,,Temperature,C,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,transformer,,Temperature,C,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,transformer,,Temperature,C,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,-8.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
