Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,transformer,,Temperature,C,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,-10.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,transformer,,Temperature,C,21.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,transformer,,Temperature,C,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,transformer,,Temperature,C,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,transformer,,Temperature,C,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,-10.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,transformer,,Temperature,C,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,-9.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,transformer,,Temperature,C,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,-7.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
