Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,transformer,,Temperature,C,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,39.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,5,N Current (RMS),A,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,transformer,,Temperature,C,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,-0.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,4.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,transformer,,Temperature,C,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,-4.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,41.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,100.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,4.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,transformer,,Temperature,C,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,41.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,150.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,154.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,163.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,157.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,4.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,transformer,,Temperature,C,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,67.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,158.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,161.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,16.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,36.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,165.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,170.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,170.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,transformer,,Temperature,C,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,72.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,5,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,161.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,35.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,167.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,171.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,175.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,transformer,,Temperature,C,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,70.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.99
