Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,173.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,172.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,37.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,179.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,183.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,178.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,4.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,transformer,,Temperature,C,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,73.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,5,N Current (RMS),A,13.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,167.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,169.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,174.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,177.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,174.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,transformer,,Temperature,C,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,73.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,162.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,163.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,163.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,172.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,168.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,transformer,,Temperature,C,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,71.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,70.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,168.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,176.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,36.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,174.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,178.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,182.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,transformer,,Temperature,C,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,73.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,160.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,166.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,171.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,173.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,transformer,,Temperature,C,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,73.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,145.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,153.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,33.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,153.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,156.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,161.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,transformer,,Temperature,C,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,69.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,5,N Current (RMS),A,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,170.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,178.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,38.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,41.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,179.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,182.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,187.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,transformer,,Temperature,C,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
