Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,76.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,79.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,365.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,22.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,42.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,5,N Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,188.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,200.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,21.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,41.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,208.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,200.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,208.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,transformer,,Temperature,C,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,82.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,87.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,37.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,173.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,187.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,41.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,38.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,41.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,26.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,195.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,183.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,194.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,transformer,,Temperature,C,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,81.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,22.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,39.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,189.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,23.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,41.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,38.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,41.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,199.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,189.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,194.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,transformer,,Temperature,C,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,77.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,80.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,21.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,178.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,184.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,23.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,198.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,186.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,187.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,transformer,,Temperature,C,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,76.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,158.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,165.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,176.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,166.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,167.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,transformer,,Temperature,C,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,71.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,109.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,118.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,transformer,,Temperature,C,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,53.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,112.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,25.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,127.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,108.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
