Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,transformer,,Temperature,C,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,54.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,110.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,132.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,122.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,143.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,transformer,,Temperature,C,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,54.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,17.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,32.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,174.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,32.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,171.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,159.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,179.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,transformer,,Temperature,C,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,65.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,185.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,41.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,183.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,170.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,190.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,transformer,,Temperature,C,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,69.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,81.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,19.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-24.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,181.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,20.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,18.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,40.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,171.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,157.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,186.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,transformer,,Temperature,C,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,63.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,79.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,-24.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,139.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,163.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,29.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,145.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,167.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,transformer,,Temperature,C,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,58.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,71.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,-24.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,157.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,153.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,161.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,transformer,,Temperature,C,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,56.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,68.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,5,N Current (RMS),A,25.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,144.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,170.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,164.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,152.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,175.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
