Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,transformer,,Temperature,C,20.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,11.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,62.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,346.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,-24.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,153.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,176.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,40.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,175.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,162.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,182.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,transformer,,Temperature,C,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,78.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,358.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,5,N Current (RMS),A,21.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,158.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,173.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,177.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,165.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,176.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,transformer,,Temperature,C,21.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,66.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,74.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,5,N Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,154.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,170.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,173.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,160.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,172.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,transformer,,Temperature,C,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,64.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,73.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,109.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,183.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,22.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,22.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,37.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,24.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,182.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,175.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,185.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,transformer,,Temperature,C,20.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,169.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,185.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,19.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,36.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,40.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,191.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,178.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,188.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,2,N Current (RMS),A,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,transformer,,Temperature,C,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,80.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,110.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,158.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,174.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,35.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,179.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,167.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,180.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,transformer,,Temperature,C,19.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,70.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,16.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,18.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,5,N Current (RMS),A,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
