Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,171.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,19.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,19.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,17.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,4,N Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,169.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,162.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,176.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,transformer,,Temperature,C,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,75.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,18.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,109.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,161.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,180.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,21.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,20.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,34.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,170.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,168.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,185.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,2,N Current (RMS),A,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,transformer,,Temperature,C,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,69.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,13.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,-25.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,143.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,161.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,16.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,15.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,148.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,150.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,165.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,2,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,transformer,,Temperature,C,18.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,64.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,72.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,13.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,-25.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,151.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,144.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,166.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,2,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,transformer,,Temperature,C,19.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,62.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,-25.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,110.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,130.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,2,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,transformer,,Temperature,C,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,61.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,-25.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,111.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,107.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,2,N Current (RMS),A,7.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,transformer,,Temperature,C,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,1.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,54.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,-25.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,31.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,5,N Current (RMS),A,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,111.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,123.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,10.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,32.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,132.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,transformer,,Temperature,C,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.92
