Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,64.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,36.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,163.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,177.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,37.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,40.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,182.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,173.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,182.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,2,N Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,transformer,,Temperature,C,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,73.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,79.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,337.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,161.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,32.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,167.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,153.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,166.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,2,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,transformer,,Temperature,C,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,72.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,13.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,-22.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,5,N Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,130.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,37.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,139.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,163.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,2,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,transformer,,Temperature,C,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,59.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,5,N Current (RMS),A,18.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,132.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,148.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,133.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,153.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,2,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,transformer,,Temperature,C,16.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,59.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,-22.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,36.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,5,N Current (RMS),A,28.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,138.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,29.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,38.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,153.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,145.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,172.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,2,N Current (RMS),A,4.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,transformer,,Temperature,C,16.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,59.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,75.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,16.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,5,N Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,134.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,158.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,15.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,140.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,163.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,transformer,,Temperature,C,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,57.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,15.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,17.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,30.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,141.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,148.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,18.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,18.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,16.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,33.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,156.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,148.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,152.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,2,N Current (RMS),A,4.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
