Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,transformer,,Temperature,C,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,61.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,64.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,14.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,-21.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,142.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,17.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,17.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,14.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,166.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,149.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,2,N Current (RMS),A,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,transformer,,Temperature,C,13.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,62.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,12.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,-21.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,5,N Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,15.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,164.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,144.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,146.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,transformer,,Temperature,C,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,61.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,63.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,13.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,29.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,131.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,14.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,14.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,30.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,139.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,147.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,transformer,,Temperature,C,13.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,59.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,64.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,131.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,13.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,13.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,4,N Current (RMS),A,28.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,146.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,125.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,134.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,transformer,,Temperature,C,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,transformer,,Temperature,C,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,transformer,,Temperature,C,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,5,N Current (RMS),A,27.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,90.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.07
