Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,2.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,transformer,,Temperature,C,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,5,N Current (RMS),A,25.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,transformer,,Temperature,C,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-2.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,5,N Current (RMS),A,24.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,transformer,,Temperature,C,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,4,N Current (RMS),A,21.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,2,N Current (RMS),A,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,transformer,,Temperature,C,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-3.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,-19.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,transformer,,Temperature,C,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-3.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,-19.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
