Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,transformer,,Temperature,C,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,-19.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,2,N Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,transformer,,Temperature,C,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,-19.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,92.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,transformer,,Temperature,C,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-11.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,-19.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,5,N Current (RMS),A,8.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,transformer,,Temperature,C,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-14.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,-19.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,transformer,,Temperature,C,11.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-14.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,-20.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,transformer,,Temperature,C,11.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-16.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,15.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,2,N Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,transformer,,Temperature,C,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,5.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.43
