Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,transformer,,Temperature,C,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,transformer,,Temperature,C,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-16.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,-20.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,5,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,transformer,,Temperature,C,11.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,14.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,-20.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,transformer,,Temperature,C,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,-20.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,5,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,transformer,,Temperature,C,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-17.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,14.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,-20.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,transformer,,Temperature,C,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-16.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,-20.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
