Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,transformer,,Temperature,C,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-17.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,-20.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,4,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,transformer,,Temperature,C,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-17.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,12.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,-20.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,5,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,96.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,transformer,,Temperature,C,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-17.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,13.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,-21.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,transformer,,Temperature,C,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-17.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,-21.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,transformer,,Temperature,C,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-18.47
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,-22.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,transformer,,Temperature,C,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,-22.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,2,N Current (RMS),A,2.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,transformer,,Temperature,C,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-18.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,-22.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,5,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
