Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,transformer,,Temperature,C,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-18.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,-22.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,transformer,,Temperature,C,11.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,-22.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,transformer,,Temperature,C,11.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.61
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.16
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,5,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,104.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,transformer,,Temperature,C,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.12
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,transformer,,Temperature,C,11.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,transformer,,Temperature,C,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-20.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.45
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.38
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,transformer,,Temperature,C,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.48
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,14.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.22
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
