Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,transformer,,Temperature,C,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-20.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,6.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.89
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.74
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-20.31
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,16.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.97
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.73
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.62
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.67
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,4,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.37
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.27
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.87
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,5,N Current (RMS),A,7.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,4,N Current (RMS),A,6.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-20.07
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,7.04
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.95
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.49
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.82
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.24
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,2,N Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,1.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.42
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.91
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.21
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.35
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,16.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.94
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,-24.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.46
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,2,N Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.68
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.6
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,transformer,,Temperature,C,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.68
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,6.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.89
