Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.65
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,-23.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,2.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,transformer,,Temperature,C,11.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,-19.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.89
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.82
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,-23.29
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,transformer,,Temperature,C,11.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,-20.13
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.49
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,-23.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,5,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.62
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,transformer,,Temperature,C,12.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,-19.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.31
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.48
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.34
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,-23.51
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.73
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,4,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,transformer,,Temperature,C,12.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.74
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,-19.77
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,13.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.23
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.35
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.07
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,-23.64
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.37
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.15
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.44
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,transformer,,Temperature,C,12.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.85
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,-20.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,13.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.96
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.39
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.11
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,-23.94
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.38
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.19
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.69
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,2,N Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,2.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.46
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,transformer,,Temperature,C,12.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,-19.98
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.52
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.87
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-4.59
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,-24.08
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.53
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.75
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.7
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,4,N Current (RMS),A,7.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.3
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,2,N Current (RMS),A,2.1
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,2.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.47
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,transformer,,Temperature,C,12.5
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
562738,T N Thomas (Halls Transport Coity),2024-04-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
